Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.83
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,19.0
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353023,Meadow Drive,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,19.0
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
353023,Meadow Drive,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.55
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,19.1
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
353023,Meadow Drive,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,19.1
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.74
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
353023,Meadow Drive,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,19.2
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.88
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.49
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
353023,Meadow Drive,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,19.2
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.95
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
353023,Meadow Drive,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.26
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,19.3
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
353023,Meadow Drive,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,19.3
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
353023,Meadow Drive,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
