Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,64.8
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,19.3
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
353023,Meadow Drive,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,19.4
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.75
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.59
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
353023,Meadow Drive,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,19.4
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.16
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
353023,Meadow Drive,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.85
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.06
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
353023,Meadow Drive,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.52
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.07
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.76
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
353023,Meadow Drive,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.4
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
353023,Meadow Drive,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.73
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.38
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.35
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
353023,Meadow Drive,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
353023,Meadow Drive,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.14
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.3
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.12
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.84
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
353023,Meadow Drive,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
