Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.52
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353023,Meadow Drive,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,19.6
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.66
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
353023,Meadow Drive,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.87
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.58
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
353023,Meadow Drive,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.02
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.84
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.97
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
353023,Meadow Drive,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.53
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,50.74
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.72
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.61
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
353023,Meadow Drive,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.12
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.52
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
353023,Meadow Drive,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,19.4
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.02
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.1
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
353023,Meadow Drive,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.54
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,61.2
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,19.4
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,50.2
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.99
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
353023,Meadow Drive,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.11
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.41
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,57.9
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
