Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,19.3
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.63
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
353023,Meadow Drive,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.73
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.0
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,19.3
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.38
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.22
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
353023,Meadow Drive,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.01
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,19.2
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.7
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.93
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
353023,Meadow Drive,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.75
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.92
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,19.1
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.79
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
353023,Meadow Drive,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.19
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,66.1
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,19.0
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.3
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.79
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
353023,Meadow Drive,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.64
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.6
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.5
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.97
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,66.8
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,18.9
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.68
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.17
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.78
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
353023,Meadow Drive,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.59
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.2
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.34
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,55.1
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.99
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.03
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
353023,Meadow Drive,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.11
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,69.7
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,55.2
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.01
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.1
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
353023,Meadow Drive,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.44
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.11
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.23
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,60.2
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.6
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,18.5
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.45
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.27
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.62
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
353023,Meadow Drive,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
