Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.23
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,58.3
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.52
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.35
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.34
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,18.4
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.46
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.83
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.21
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
353023,Meadow Drive,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.18
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,63.1
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,63.0
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.57
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.96
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.86
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.74
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.73
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
353023,Meadow Drive,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.54
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,46.1
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.19
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.3
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.07
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,58.9
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.39
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.07
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.38
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
353023,Meadow Drive,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.47
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.61
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.25
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.3
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.8
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.45
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.91
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.75
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
353023,Meadow Drive,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.79
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.6
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.18
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.92
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,60.6
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.88
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.32
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.63
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.5
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
353023,Meadow Drive,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.65
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.42
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.16
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.51
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
353023,Meadow Drive,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.46
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.21
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.95
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
353023,Meadow Drive,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.42
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.1
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,68.7
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.58
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.24
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.73
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
353023,Meadow Drive,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.01
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.23
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
