Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.73
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.89
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
353023,Meadow Drive,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.64
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.29
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,51.5
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.18
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.68
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.8
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.37
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
353023,Meadow Drive,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.13
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.86
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.61
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.67
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.24
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
353023,Meadow Drive,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.3
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.76
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
353023,Meadow Drive,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.8
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.72
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.53
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
353023,Meadow Drive,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.37
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
353023,Meadow Drive,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.19
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.83
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.7
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
353023,Meadow Drive,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.46
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.99
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
353023,Meadow Drive,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
