Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.86
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
353023,Meadow Drive,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
353023,Meadow Drive,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
353023,Meadow Drive,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.2
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
353023,Meadow Drive,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.89
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
353023,Meadow Drive,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.07
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,78.7
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.78
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
353023,Meadow Drive,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.54
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,92.3
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
353023,Meadow Drive,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,67.8
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.18
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
353023,Meadow Drive,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.68
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
