Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
353023,Meadow Drive,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,60.5
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.09
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
353023,Meadow Drive,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.08
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,66.3
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.98
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
353023,Meadow Drive,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.43
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
353023,Meadow Drive,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,64.6
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.01
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
353023,Meadow Drive,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.7
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
353023,Meadow Drive,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.49
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,55.4
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
353023,Meadow Drive,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.46
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.82
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,59.7
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
353023,Meadow Drive,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.71
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,57.2
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.66
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
353023,Meadow Drive,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
