Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.73
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,52.4
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.75
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
353023,Meadow Drive,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353023,Meadow Drive,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.18
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,51.7
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,51.4
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.41
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
353023,Meadow Drive,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.87
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
353023,Meadow Drive,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,31.8
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.31
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353023,Meadow Drive,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.5
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
353023,Meadow Drive,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,51.6
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
353023,Meadow Drive,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.66
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
353023,Meadow Drive,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
