Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
353023,Meadow Drive,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,59.1
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.2
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
353023,Meadow Drive,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
353023,Meadow Drive,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
353023,Meadow Drive,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
353023,Meadow Drive,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.52
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,54.4
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
353023,Meadow Drive,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.81
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.85
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.16
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
353023,Meadow Drive,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
353023,Meadow Drive,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.32
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
353023,Meadow Drive,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
