Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.05
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
353023,Meadow Drive,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.71
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
353023,Meadow Drive,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
353023,Meadow Drive,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
353023,Meadow Drive,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.6
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.15
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
353023,Meadow Drive,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.76
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
353023,Meadow Drive,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.89
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
353023,Meadow Drive,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.05
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.24
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
353023,Meadow Drive,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
