Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
353023,Meadow Drive,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.14
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
353023,Meadow Drive,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.28
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.79
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
353023,Meadow Drive,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.89
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,75.6
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.15
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.71
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
353023,Meadow Drive,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.01
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.33
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.54
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
353023,Meadow Drive,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.05
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,55.3
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
353023,Meadow Drive,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
353023,Meadow Drive,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.5
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
353023,Meadow Drive,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.29
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
353023,Meadow Drive,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
