Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.96
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.8
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
353023,Meadow Drive,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,72.1
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.57
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.98
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.43
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
353023,Meadow Drive,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.44
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,90.1
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.33
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
353023,Meadow Drive,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,81.0
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.97
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.45
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
353023,Meadow Drive,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,65.9
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.48
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.99
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.08
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
353023,Meadow Drive,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.45
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
353023,Meadow Drive,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,62.5
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
353023,Meadow Drive,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.64
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,54.4
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
353023,Meadow Drive,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
