Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,73.7
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353023,Meadow Drive,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.94
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,89.7
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
353023,Meadow Drive,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,82.2
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
353023,Meadow Drive,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.97
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
353023,Meadow Drive,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.43
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.13
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.26
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
353023,Meadow Drive,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,68.2
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
353023,Meadow Drive,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
353023,Meadow Drive,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.83
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
