Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,61.6
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
353023,Meadow Drive,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,59.0
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.83
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
353023,Meadow Drive,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,74.1
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
353023,Meadow Drive,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,72.9
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
353023,Meadow Drive,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.81
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,73.6
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
353023,Meadow Drive,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.9
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,75.3
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
353023,Meadow Drive,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,66.3
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
353023,Meadow Drive,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.82
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,74.5
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
353023,Meadow Drive,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,71.7
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
