Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.54
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
353023,Meadow Drive,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.33
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,83.4
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
353023,Meadow Drive,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.35
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,83.8
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
353023,Meadow Drive,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.67
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,80.8
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.98
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
353023,Meadow Drive,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.05
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,90.3
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.46
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
353023,Meadow Drive,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.45
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,89.1
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
353023,Meadow Drive,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.84
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,91.4
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.8
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
353023,Meadow Drive,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.94
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.48
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
353023,Meadow Drive,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.91
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,86.2
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.44
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
353023,Meadow Drive,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
