Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.82
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,98.3
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
353023,Meadow Drive,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,78.0
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
353023,Meadow Drive,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,77.9
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
353023,Meadow Drive,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.67
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,96.8
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.67
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.64
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
353023,Meadow Drive,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.01
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.55
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,69.6
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.0
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.08
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
353023,Meadow Drive,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,64.7
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
353023,Meadow Drive,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,58.9
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
353023,Meadow Drive,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,71.8
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.3
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
353023,Meadow Drive,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
