Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
353023,Meadow Drive,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.3
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
353023,Meadow Drive,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
353023,Meadow Drive,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.9
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
353023,Meadow Drive,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
353023,Meadow Drive,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.68
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
353023,Meadow Drive,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.15
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,62.1
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,18.4
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
353023,Meadow Drive,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.76
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,18.4
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
353023,Meadow Drive,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,18.5
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.6
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.11
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
353023,Meadow Drive,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
