Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,18.5
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.49
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.92
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
353023,Meadow Drive,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,18.5
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.93
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
353023,Meadow Drive,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.1
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
353023,Meadow Drive,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.21
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.4
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
353023,Meadow Drive,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353023,Meadow Drive,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.3
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,18.7
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.49
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
353023,Meadow Drive,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.9
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,18.7
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
353023,Meadow Drive,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.04
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.83
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
353023,Meadow Drive,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.9
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.47
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
353023,Meadow Drive,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
