Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.57
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.95
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.3
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
353023,Meadow Drive,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.4
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
353023,Meadow Drive,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.74
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.6
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
353023,Meadow Drive,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.58
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.8
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.65
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.83
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
353023,Meadow Drive,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.3
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.57
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
353023,Meadow Drive,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.85
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.28
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
353023,Meadow Drive,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.44
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.29
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.2
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.03
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.24
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
353023,Meadow Drive,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.5
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,18.7
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.48
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.46
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
353023,Meadow Drive,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.95
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.54
