Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,18.7
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
353023,Meadow Drive,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.13
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.68
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.6
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.03
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
353023,Meadow Drive,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.25
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.4
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,18.5
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.92
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.19
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
353023,Meadow Drive,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.99
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.15
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.65
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,65.1
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.83
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,18.4
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.04
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
353023,Meadow Drive,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.29
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.87
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,18.4
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.85
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.55
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.11
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
353023,Meadow Drive,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.64
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.75
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,64.8
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.8
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.12
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.11
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.6
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
353023,Meadow Drive,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.07
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.59
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,63.4
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.96
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (RMS),A,47.1
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.95
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.87
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.74
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
353023,Meadow Drive,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.48
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.69
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.75
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.3
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.98
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.51
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
353023,Meadow Drive,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.16
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.64
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.53
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.08
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.09
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.3
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.97
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
353023,Meadow Drive,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
