Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.66
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.97
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.44
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
353023,Meadow Drive,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.17
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.51
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.7
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,57.2
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,141.3
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.22
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.8
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.31
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.05
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
353023,Meadow Drive,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.16
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.02
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.2
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.43
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.23
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.15
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
353023,Meadow Drive,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.04
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.51
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.73
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,70.7
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.03
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.48
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.63
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.62
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.56
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,145.6
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
353023,Meadow Drive,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.42
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,64.0
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.9
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.57
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.75
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.8
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.97
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.45
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.8
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.52
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
353023,Meadow Drive,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.48
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.94
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.8
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.85
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.36
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
353023,Meadow Drive,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.99
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.48
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.14
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.59
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.88
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.39
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.66
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.66
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
353023,Meadow Drive,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.47
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.81
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.2
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.32
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.94
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.08
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.7
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.56
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.32
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
353023,Meadow Drive,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.82
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
