Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.63
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.66
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.83
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
353023,Meadow Drive,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.56
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.13
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
353023,Meadow Drive,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.55
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.49
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.25
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.36
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.94
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
353023,Meadow Drive,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.89
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.48
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.61
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
353023,Meadow Drive,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.49
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,62.3
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.03
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.12
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.08
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
353023,Meadow Drive,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.89
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.56
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.44
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.29
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.92
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
353023,Meadow Drive,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.82
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.93
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
353023,Meadow Drive,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.78
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,34.1
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.29
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.2
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
353023,Meadow Drive,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.84
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,60.9
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.98
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
353023,Meadow Drive,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
