Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.38
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,67.4
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.95
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.14
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.37
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.73
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
353023,Meadow Drive,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,47.5
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.81
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
353023,Meadow Drive,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.4
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
353023,Meadow Drive,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,53.0
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.03
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.33
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.5
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
353023,Meadow Drive,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.47
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.42
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,52.7
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.1
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
353023,Meadow Drive,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.63
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
353023,Meadow Drive,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.3
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.81
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.16
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
353023,Meadow Drive,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.84
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
353023,Meadow Drive,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
