Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.67
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353023,Meadow Drive,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,38.3
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.08
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.28
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
353023,Meadow Drive,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.24
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.65
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.39
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.85
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
353023,Meadow Drive,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.04
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
353023,Meadow Drive,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.46
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.62
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
353023,Meadow Drive,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.64
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.69
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.01
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
353023,Meadow Drive,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.65
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
353023,Meadow Drive,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.19
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
353023,Meadow Drive,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.18
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
353023,Meadow Drive,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
