Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.77
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
353023,Meadow Drive,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.29
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.19
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.61
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
353023,Meadow Drive,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.3
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.21
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
353023,Meadow Drive,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.64
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.52
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
353023,Meadow Drive,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.04
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.13
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
353023,Meadow Drive,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.96
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
353023,Meadow Drive,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.55
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.51
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
353023,Meadow Drive,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.53
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
353023,Meadow Drive,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.24
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
