Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.52
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (RMS),A,46.9
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.83
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
353023,Meadow Drive,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.01
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.73
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.39
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
353023,Meadow Drive,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
353023,Meadow Drive,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.17
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.93
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.75
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (RMS),A,55.4
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.9
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.87
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.42
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
353023,Meadow Drive,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.84
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.78
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.04
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (RMS),A,62.6
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.6
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.65
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.52
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.28
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
353023,Meadow Drive,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.81
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.66
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.06
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.62
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
353023,Meadow Drive,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,61.7
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.94
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.67
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,58.49
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
353023,Meadow Drive,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.3
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.05
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.76
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
353023,Meadow Drive,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.37
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
353023,Meadow Drive,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
