Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.01
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.49
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
353023,Meadow Drive,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.3
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.94
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,82.8
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.25
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.07
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
353023,Meadow Drive,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.71
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.25
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,71.3
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.09
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (RMS),A,74.6
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.35
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
353023,Meadow Drive,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.68
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,65.2
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.3
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (RMS),A,68.1
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.55
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
353023,Meadow Drive,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,60.6
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.41
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (RMS),A,42.6
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
353023,Meadow Drive,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (RMS),A,49.3
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.72
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.73
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
353023,Meadow Drive,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.25
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,92.9
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.07
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.57
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
353023,Meadow Drive,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.67
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,76.5
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.65
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
353023,Meadow Drive,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.45
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,90.8
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.0
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
