Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.33
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.71
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
353023,Meadow Drive,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.62
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,91.9
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.79
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.54
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
353023,Meadow Drive,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.14
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,69.9
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.11
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
353023,Meadow Drive,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.7
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.29
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,83.2
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
353023,Meadow Drive,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.24
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,93.1
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.9
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
353023,Meadow Drive,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,62.3
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
353023,Meadow Drive,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.23
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,75.8
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.54
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
353023,Meadow Drive,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
353023,Meadow Drive,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.61
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,68.0
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.36
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
353023,Meadow Drive,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
