Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.44
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353023,Meadow Drive,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.04
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
353023,Meadow Drive,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
353023,Meadow Drive,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,49.1
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.94
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
353023,Meadow Drive,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
353023,Meadow Drive,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353023,Meadow Drive,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.18
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
353023,Meadow Drive,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.7
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,51.7
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
353023,Meadow Drive,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,54.4
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,17.2
