Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.67
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
353023,Meadow Drive,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
353023,Meadow Drive,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.64
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
353023,Meadow Drive,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.9
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
353023,Meadow Drive,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.13
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
353023,Meadow Drive,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,73.4
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.47
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353023,Meadow Drive,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.79
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,90.3
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.74
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.55
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
353023,Meadow Drive,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,79.8
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
353023,Meadow Drive,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.3
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,108.5
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.67
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
353023,Meadow Drive,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
