Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.33
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,81.3
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
353023,Meadow Drive,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.95
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,97.9
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
353023,Meadow Drive,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.35
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,99.2
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.5
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
353023,Meadow Drive,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.08
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,103.5
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.2
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
353023,Meadow Drive,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.84
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,97.5
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.8
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.02
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
353023,Meadow Drive,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.04
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.59
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,92.0
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
353023,Meadow Drive,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.25
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,106.3
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
353023,Meadow Drive,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.58
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,107.4
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
353023,Meadow Drive,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.83
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,101.9
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.9
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.24
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
