Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.03
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.72
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
353023,Meadow Drive,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.46
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,109.5
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.4
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
353023,Meadow Drive,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.12
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,2,N Current (RMS),A,110.9
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.4
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
353023,Meadow Drive,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.08
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,2,N Current (RMS),A,112.2
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.4
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
353023,Meadow Drive,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.47
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,2,N Current (RMS),A,103.0
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
353023,Meadow Drive,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.33
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,2,N Current (RMS),A,112.5
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.7
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
353023,Meadow Drive,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.08
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,2,N Current (RMS),A,106.1
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.5
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
353023,Meadow Drive,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.05
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,2,N Current (RMS),A,112.4
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.6
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,18.4
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
353023,Meadow Drive,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.35
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,2,N Current (RMS),A,113.9
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.9
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,18.4
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
353023,Meadow Drive,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
