Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.58
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,2,N Current (RMS),A,111.1
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,146.4
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,18.5
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.41
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
353023,Meadow Drive,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.53
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,2,N Current (RMS),A,116.0
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.6
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,42.47
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
353023,Meadow Drive,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.8
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,2,N Current (RMS),A,110.9
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.2
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
353023,Meadow Drive,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.66
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,2,N Current (RMS),A,82.8
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,18.7
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
353023,Meadow Drive,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,2,N Current (RMS),A,65.0
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.93
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
353023,Meadow Drive,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.06
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
353023,Meadow Drive,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.35
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,2,N Current (RMS),A,66.6
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,18.9
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
353023,Meadow Drive,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.61
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,19.6
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353023,Meadow Drive,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.61
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,19.6
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
