Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.82
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353023,Meadow Drive,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.67
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,19.7
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.55
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
353023,Meadow Drive,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.7
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,19.7
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
353023,Meadow Drive,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,19.8
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.13
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353023,Meadow Drive,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.14
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,19.8
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
353023,Meadow Drive,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.88
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353023,Meadow Drive,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
353023,Meadow Drive,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.29
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.36
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
353023,Meadow Drive,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.54
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
353023,Meadow Drive,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.6
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.03
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
