Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
353023,Meadow Drive,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.66
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
353023,Meadow Drive,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.29
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.4
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
353023,Meadow Drive,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.48
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.46
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
353023,Meadow Drive,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.54
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.35
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
353023,Meadow Drive,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.71
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.56
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,2,N Current (RMS),A,68.7
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.2
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.3
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
353023,Meadow Drive,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.22
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.85
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,2,N Current (RMS),A,62.3
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.23
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.78
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.24
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
353023,Meadow Drive,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.28
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,4,N Current (RMS),A,52.2
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.65
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.93
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.8
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
353023,Meadow Drive,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.24
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.45
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.55
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,2,N Current (RMS),A,67.1
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.74
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
