Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.8
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
353023,Meadow Drive,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.3
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.4
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,2,N Current (RMS),A,86.7
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.06
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
353023,Meadow Drive,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,2,N Current (RMS),A,54.6
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.62
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.59
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
353023,Meadow Drive,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.86
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.79
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.67
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
353023,Meadow Drive,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.76
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,2,N Current (RMS),A,57.1
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.91
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,20.6
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.01
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
353023,Meadow Drive,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
353023,Meadow Drive,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.36
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
353023,Meadow Drive,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.6
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.41
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.57
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
353023,Meadow Drive,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.73
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,20.5
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.49
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
353023,Meadow Drive,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
