Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.36
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,20.4
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.17
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.38
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
353023,Meadow Drive,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.17
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.17
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,1,N Current (RMS),A,77.4
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,20.3
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.97
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.4
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
353023,Meadow Drive,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.16
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,4,N Current (RMS),A,57.2
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.41
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.5
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,20.2
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.62
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.07
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.52
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.9
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
353023,Meadow Drive,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.37
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.89
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,20.1
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.56
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.15
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.9
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
353023,Meadow Drive,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.97
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.43
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.14
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.93
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.19
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,20.0
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.6
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.67
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.03
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
353023,Meadow Drive,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.14
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.79
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.25
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.2
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,19.9
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.47
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.99
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.47
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
353023,Meadow Drive,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.9
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.78
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.85
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.91
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,19.8
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.86
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.08
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
353023,Meadow Drive,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.8
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.5
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.01
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.5
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.07
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,1,N Current (RMS),A,52.2
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,19.7
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.56
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
353023,Meadow Drive,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,4,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.1
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.7
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.1
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.32
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.56
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.95
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.44
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.31
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
