Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.25
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.22
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.8
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.23
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.2
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.76
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,19.4
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.38
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.94
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.25
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
353023,Meadow Drive,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.29
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.05
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.14
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.37
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,19.2
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.7
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.28
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.61
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.11
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.78
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
353023,Meadow Drive,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.92
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.7
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.2
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.64
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.8
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,2,N Current (RMS),A,65.2
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.49
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.6
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.4
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,19.0
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.98
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.52
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.39
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.34
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.6
353023,Meadow Drive,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.84
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.21
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.57
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.8
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.9
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.7
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.94
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.37
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.9
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,115.4
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,18.9
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.2
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.94
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.15
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.1
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.72
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
353023,Meadow Drive,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.59
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.08
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.05
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.5
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.27
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.94
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.9
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.2
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.26
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.87
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.49
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.67
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.95
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.7
353023,Meadow Drive,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.37
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.81
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.33
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.65
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.8
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.9
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.3
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,18.7
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.68
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.47
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,59.78
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.89
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
353023,Meadow Drive,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.93
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.18
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,4,N Current (RMS),A,40.1
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.64
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.6
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.32
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.76
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.24
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.35
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
353023,Meadow Drive,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.16
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.6
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.06
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.55
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.97
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
353023,Meadow Drive,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,4,N Current (RMS),A,51.9
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
