Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.1
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,18.5
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.19
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.72
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,54.02
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
353023,Meadow Drive,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.9
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,4,N Current (RMS),A,58.2
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.03
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,18.5
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.77
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.24
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.46
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.12
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
353023,Meadow Drive,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.04
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.21
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,2,N Current (RMS),A,53.7
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,18.4
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.63
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.6
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.04
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
353023,Meadow Drive,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.15
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,4,N Current (RMS),A,60.3
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,93.3
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.75
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,2,N Current (RMS),A,65.6
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,18.4
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.94
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.99
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
353023,Meadow Drive,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.79
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.37
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,2,N Current (RMS),A,72.3
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.1
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.69
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.81
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
353023,Meadow Drive,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.78
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.08
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,2,N Current (RMS),A,69.8
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.1
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.37
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.1
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
353023,Meadow Drive,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.81
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.7
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
353023,Meadow Drive,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.86
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.06
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
353023,Meadow Drive,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.63
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.2
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.12
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.13
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,2,N Current (RMS),A,69.5
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.6
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.93
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.04
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.98
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
353023,Meadow Drive,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
