Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.16
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.19
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.6
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.51
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.92
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.63
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
353023,Meadow Drive,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.31
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,37.11
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
353023,Meadow Drive,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.78
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
353023,Meadow Drive,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.3
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
353023,Meadow Drive,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.12
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.21
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.99
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
353023,Meadow Drive,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.83
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.87
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
353023,Meadow Drive,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.13
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.25
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
353023,Meadow Drive,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.14
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
