Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.74
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
353023,Meadow Drive,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
353023,Meadow Drive,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.26
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
353023,Meadow Drive,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.3
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.38
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.25
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.58
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
353023,Meadow Drive,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.91
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,43.42
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
353023,Meadow Drive,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.98
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.61
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.4
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
353023,Meadow Drive,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.79
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.54
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
353023,Meadow Drive,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.97
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.09
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.97
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
353023,Meadow Drive,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.02
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,4,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.95
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.12
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.14
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
353023,Meadow Drive,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
