Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.72
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.72
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
353023,Meadow Drive,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.67
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.82
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.02
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.45
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
353023,Meadow Drive,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.6
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.42
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.76
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.29
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
353023,Meadow Drive,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.04
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
353023,Meadow Drive,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,4,N Current (RMS),A,39.6
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.87
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
353023,Meadow Drive,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.7
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,3,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.89
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.04
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.16
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
353023,Meadow Drive,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.57
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,3,N Current (RMS),A,51.3
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.13
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
353023,Meadow Drive,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.23
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.7
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.85
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.06
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
353023,Meadow Drive,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,4,N Current (RMS),A,51.6
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
