Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,1,N Current (RMS),A,56.6
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.2
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.12
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
353023,Meadow Drive,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.59
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,1,N Current (RMS),A,52.4
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.04
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
353023,Meadow Drive,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.99
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
353023,Meadow Drive,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.32
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
353023,Meadow Drive,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.66
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
353023,Meadow Drive,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.32
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.51
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
353023,Meadow Drive,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.76
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
353023,Meadow Drive,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.99
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.05
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
353023,Meadow Drive,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.05
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,2,N Current (RMS),A,68.1
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
353023,Meadow Drive,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
