Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.9
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.16
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,2,N Current (RMS),A,65.9
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,51.02
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
353023,Meadow Drive,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,4,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.1
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.03
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,45.48
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.9
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
353023,Meadow Drive,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.15
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
353023,Meadow Drive,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,2,N Current (RMS),A,61.2
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.7
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.15
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.21
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
353023,Meadow Drive,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,2,N Current (RMS),A,59.1
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
353023,Meadow Drive,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.93
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,2,N Current (RMS),A,90.3
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.1
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.47
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.42
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
353023,Meadow Drive,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.38
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,2,N Current (RMS),A,90.2
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
353023,Meadow Drive,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
353023,Meadow Drive,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,2,N Current (RMS),A,82.6
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
