Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.27
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.47
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
353023,Meadow Drive,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,2,N Current (RMS),A,89.1
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
353023,Meadow Drive,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.77
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.06
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.7
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.73
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
353023,Meadow Drive,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,4,N Current (RMS),A,47.6
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,2,N Current (RMS),A,58.1
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.55
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.93
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
353023,Meadow Drive,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.11
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.07
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.29
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
353023,Meadow Drive,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.86
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.85
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
353023,Meadow Drive,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.72
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.11
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
353023,Meadow Drive,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.35
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
353023,Meadow Drive,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,2,N Current (RMS),A,62.1
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.03
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.7
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
353023,Meadow Drive,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
