Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.22
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
353023,Meadow Drive,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,4,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
353023,Meadow Drive,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.36
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,2,N Current (RMS),A,54.8
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353023,Meadow Drive,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
353023,Meadow Drive,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.98
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,2,N Current (RMS),A,66.6
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.64
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.58
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
353023,Meadow Drive,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.48
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353023,Meadow Drive,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,2,N Current (RMS),A,53.7
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
353023,Meadow Drive,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
