Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353023,Meadow Drive,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,2,N Current (RMS),A,56.6
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
353023,Meadow Drive,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.62
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,2,N Current (RMS),A,58.8
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.33
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.63
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
353023,Meadow Drive,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353023,Meadow Drive,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.1
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
353023,Meadow Drive,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,2,N Current (RMS),A,74.5
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
353023,Meadow Drive,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,2,N Current (RMS),A,69.8
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353023,Meadow Drive,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,2,N Current (RMS),A,75.0
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353023,Meadow Drive,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
