Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,2,N Current (RMS),A,72.7
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
353023,Meadow Drive,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,2,N Current (RMS),A,74.5
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
353023,Meadow Drive,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,2,N Current (RMS),A,70.5
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
353023,Meadow Drive,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,2,N Current (RMS),A,71.2
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353023,Meadow Drive,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,2,N Current (RMS),A,67.7
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
353023,Meadow Drive,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,2,N Current (RMS),A,71.2
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
353023,Meadow Drive,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,2,N Current (RMS),A,66.6
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
353023,Meadow Drive,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.5
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,2,N Current (RMS),A,84.1
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.59
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
353023,Meadow Drive,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.37
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,2,N Current (RMS),A,72.9
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
