Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.49
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
353023,Meadow Drive,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.61
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,2,N Current (RMS),A,86.6
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
353023,Meadow Drive,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,2,N Current (RMS),A,84.1
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.74
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
353023,Meadow Drive,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.5
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,2,N Current (RMS),A,79.6
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
353023,Meadow Drive,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,2,N Current (RMS),A,85.6
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.02
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
353023,Meadow Drive,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.52
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,2,N Current (RMS),A,89.1
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
353023,Meadow Drive,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.47
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,2,N Current (RMS),A,92.0
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
353023,Meadow Drive,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.75
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,2,N Current (RMS),A,82.8
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.07
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
353023,Meadow Drive,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.45
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,2,N Current (RMS),A,83.1
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
353023,Meadow Drive,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.77
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
