Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.93
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,2,N Current (RMS),A,85.9
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.3
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
353023,Meadow Drive,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.36
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,2,N Current (RMS),A,83.4
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.35
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
353023,Meadow Drive,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.5
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,2,N Current (RMS),A,67.8
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
353023,Meadow Drive,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,2,N Current (RMS),A,60.7
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.53
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
353023,Meadow Drive,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.52
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,2,N Current (RMS),A,69.0
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.54
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.57
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
353023,Meadow Drive,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,2,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.77
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
353023,Meadow Drive,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.74
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
353023,Meadow Drive,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
