Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.82
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
353023,Meadow Drive,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.07
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.08
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
353023,Meadow Drive,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,48.5
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.59
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
353023,Meadow Drive,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.53
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.69
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.22
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
353023,Meadow Drive,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.16
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.99
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.51
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.31
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.97
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
353023,Meadow Drive,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.02
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.1
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.12
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
353023,Meadow Drive,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
353023,Meadow Drive,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,46.68
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.1
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
353023,Meadow Drive,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.44
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,54.1
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.58
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
