Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.25
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
353023,Meadow Drive,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.38
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.63
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.8
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.46
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
353023,Meadow Drive,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.34
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.61
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
353023,Meadow Drive,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.56
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.65
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.77
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.83
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
353023,Meadow Drive,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.77
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.01
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
353023,Meadow Drive,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.55
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.48
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.27
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.8
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
353023,Meadow Drive,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.36
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.74
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
353023,Meadow Drive,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.34
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.79
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.7
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.41
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.93
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.05
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.25
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
353023,Meadow Drive,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.75
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.26
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.96
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.38
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.55
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
353023,Meadow Drive,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
