Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.12
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.46
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.94
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
353023,Meadow Drive,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.16
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.67
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.09
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.21
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.34
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
353023,Meadow Drive,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.05
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.62
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.11
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.03
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.09
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.65
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.37
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
353023,Meadow Drive,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.34
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.6
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.43
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
353023,Meadow Drive,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.92
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.17
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.1
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.74
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
353023,Meadow Drive,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.7
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.36
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.36
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
353023,Meadow Drive,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.15
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.42
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.9
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.59
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.24
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
353023,Meadow Drive,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.53
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.66
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.34
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.63
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
353023,Meadow Drive,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.24
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.76
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.1
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.35
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.96
