Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
353023,Meadow Drive,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.72
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,57.2
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.92
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.72
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.16
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.32
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.64
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.38
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.26
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
353023,Meadow Drive,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,60.9
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,101.8
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.19
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.79
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.1
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.95
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.31
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.75
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.59
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
353023,Meadow Drive,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,65.3
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.38
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.33
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.25
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.48
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.19
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.68
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.92
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
353023,Meadow Drive,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.46
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,73.2
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.64
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.62
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
353023,Meadow Drive,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.55
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,61.4
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.36
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.28
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.9
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
353023,Meadow Drive,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.61
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.85
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,63.2
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.1
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.96
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.36
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.73
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
353023,Meadow Drive,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.53
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,70.2
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.87
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.77
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.31
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.3
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.88
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
353023,Meadow Drive,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.18
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,57.3
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,66.1
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.42
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.52
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.26
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.03
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
353023,Meadow Drive,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.8
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,64.3
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
