Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,77.0
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.4
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.31
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
353023,Meadow Drive,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.95
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.33
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,81.3
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.75
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.85
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.1
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
353023,Meadow Drive,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.94
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.2
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.47
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.94
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
353023,Meadow Drive,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.52
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
353023,Meadow Drive,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.81
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
353023,Meadow Drive,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
353023,Meadow Drive,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.74
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
353023,Meadow Drive,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
353023,Meadow Drive,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.63
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
