Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,63.6
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
353023,Meadow Drive,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.84
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,72.8
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
353023,Meadow Drive,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.16
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,60.4
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.4
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
353023,Meadow Drive,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,58.9
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.53
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.17
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
353023,Meadow Drive,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.47
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,68.4
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
353023,Meadow Drive,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.19
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,84.5
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.08
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
353023,Meadow Drive,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.52
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
353023,Meadow Drive,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.6
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.7
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
353023,Meadow Drive,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
