Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
353023,Meadow Drive,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.77
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.05
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
353023,Meadow Drive,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.1
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
353023,Meadow Drive,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.29
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,43.5
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
353023,Meadow Drive,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.63
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.14
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
353023,Meadow Drive,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.26
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
353023,Meadow Drive,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.39
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
353023,Meadow Drive,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.27
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.51
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
353023,Meadow Drive,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,51.1
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.7
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
353023,Meadow Drive,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
