Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,54.2
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
353023,Meadow Drive,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.41
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
353023,Meadow Drive,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.38
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.68
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
353023,Meadow Drive,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,61.3
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.97
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
353023,Meadow Drive,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.75
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
353023,Meadow Drive,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.24
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.2
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.77
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
353023,Meadow Drive,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.88
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
353023,Meadow Drive,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.3
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
