Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.93
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
353023,Meadow Drive,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.96
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
353023,Meadow Drive,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.1
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
353023,Meadow Drive,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
353023,Meadow Drive,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.15
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
353023,Meadow Drive,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.92
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
353023,Meadow Drive,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,52.4
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,55.9
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
353023,Meadow Drive,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,60.2
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,49.4
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.44
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
353023,Meadow Drive,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,68.2
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,47.1
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.49
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.03
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
353023,Meadow Drive,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
