Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.56
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.78
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.66
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
353023,Meadow Drive,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.63
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,121.8
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.3
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
353023,Meadow Drive,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.43
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,76.5
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.26
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
353023,Meadow Drive,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.78
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,77.1
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.5
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.92
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
353023,Meadow Drive,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,58.9
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.06
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.4
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
353023,Meadow Drive,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.96
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.14
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.82
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.28
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
353023,Meadow Drive,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.17
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.71
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
353023,Meadow Drive,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.47
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.33
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.73
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
353023,Meadow Drive,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
