Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.51
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.82
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.32
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
353023,Meadow Drive,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.72
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,87.5
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,49.35
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
353023,Meadow Drive,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.08
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,67.2
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.32
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.8
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.07
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
353023,Meadow Drive,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.72
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
353023,Meadow Drive,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.16
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
353023,Meadow Drive,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.84
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,61.6
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.41
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
353023,Meadow Drive,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.86
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,67.7
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
353023,Meadow Drive,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.17
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,67.8
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.61
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.34
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
353023,Meadow Drive,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.16
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,59.5
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.1
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.77
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.05
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.02
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
353023,Meadow Drive,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
