Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.33
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,84.7
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
353023,Meadow Drive,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,70.0
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
353023,Meadow Drive,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.05
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
353023,Meadow Drive,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353023,Meadow Drive,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.21
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,61.9
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
353023,Meadow Drive,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.7
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.98
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353023,Meadow Drive,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.57
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
353023,Meadow Drive,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
353023,Meadow Drive,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
