Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
353023,Meadow Drive,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
353023,Meadow Drive,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.2
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
353023,Meadow Drive,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,54.4
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
353023,Meadow Drive,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.79
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.75
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,79.1
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.98
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
353023,Meadow Drive,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,63.6
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.8
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
353023,Meadow Drive,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.5
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
353023,Meadow Drive,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.9
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.02
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
353023,Meadow Drive,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,66.5
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,18.0
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
353023,Meadow Drive,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
